Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88128
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81411
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87286
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,N Current (Min),A,71.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,N Current (Max),A,123.38
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (Min),A,158.62
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (Max),A,262.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (Max),A,250.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (Min),A,169.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (Max),A,235.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.87
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75689
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92502
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95822
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,N Current (Max),A,23.88
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,N Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,23.88
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97739
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9447
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (Min),A,30.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (Max),A,93.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,58.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,142.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95511
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94379
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9585
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94873
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92676
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86191
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90225
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,N Current (Min),A,73.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,N Current (Max),A,113.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (Max),A,269.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (Min),A,158.38
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (Max),A,246.88
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (Max),A,259.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85684
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9462
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95517
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97528
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95053
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (Max),A,84.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,48.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,60.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,99.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,132.88
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93866
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89447
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (Max),A,85.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.88
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9501
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90494
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9172
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,N Current (Min),A,69.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,N Current (Max),A,133.75
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (Min),A,193.62
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (Max),A,303.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (Min),A,193.88
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (Max),A,319.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (Min),A,172.88
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (Max),A,238.12
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81433
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96884
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98151
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,N Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98248
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (Min),A,30.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (Max),A,62.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.88
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,122.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,71.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,135.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,67.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,109.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86761
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91958
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85531
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (Max),A,9.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
