Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (Max),A,88.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92691
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93808
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,N Current (Min),A,73.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,N Current (Max),A,145.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (Min),A,173.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (Max),A,298.88
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (Min),A,241.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (Max),A,322.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (Min),A,185.62
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (Max),A,262.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86069
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96612
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98499
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,N Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93414
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (Min),A,31.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (Max),A,91.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,55.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,64.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,118.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,132.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,61.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,141.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.81
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94205
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92343
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88974
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,N Current (Min),A,77.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,N Current (Max),A,129.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (Max),A,234.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (Max),A,289.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (Min),A,199.75
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (Max),A,297.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.19
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9068
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93365
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98926
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,N Current (Max),A,29.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96728
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88876
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97766
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (Min),A,40.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (Max),A,77.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,56.88
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,107.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,67.12
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,116.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.19
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86557
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92215
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (Max),A,57.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94385
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,N Current (Min),A,70.5
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,N Current (Max),A,139.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (Min),A,141.12
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (Max),A,218.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (Min),A,190.38
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (Max),A,290.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (Min),A,173.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (Max),A,270.62
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89221
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89224
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98361
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,N Current (Max),A,29.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91373
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97299
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (Min),A,35.62
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (Max),A,77.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,51.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
