Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.62
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,116.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93762
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (Max),A,57.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82846
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (Min),A,20.62
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,N Current (Min),A,72.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,N Current (Max),A,135.88
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (Min),A,161.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (Max),A,244.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (Min),A,210.62
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (Max),A,274.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.875
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84268
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91919
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,N Current (Max),A,31.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,21.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.94
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90448
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97534
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (Min),A,44.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (Max),A,91.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,65.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,123.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.69
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84698
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91156
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (Min),A,39.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,46.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94412
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84988
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,N Current (Min),A,75.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,N Current (Max),A,148.38
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (Min),A,161.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (Min),A,154.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (Min),A,196.12
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (Max),A,304.75
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82647
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89215
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95264
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,N Current (Max),A,36.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95688
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94379
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96765
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (Max),A,54.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,41.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,61.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,95.12
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81912
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87314
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (Max),A,51.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9375
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9429
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86966
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87262
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,N Current (Min),A,73.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,N Current (Max),A,114.5
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (Max),A,227.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (Min),A,177.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (Max),A,253.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (Max),A,248.38
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82309
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84353
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97568
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,N Current (Max),A,22.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
