Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,23.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96558
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (Min),A,31.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (Max),A,56.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,39.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,79.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,69.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,96.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.56
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86954
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90893
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92215
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8753
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84393
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88135
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,N Current (Min),A,70.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,N Current (Max),A,126.5
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (Min),A,144.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (Max),A,257.25
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (Min),A,187.88
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (Max),A,287.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82879
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93008
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,N Current (Max),A,26.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,N Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95319
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97577
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97931
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (Min),A,32.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (Max),A,68.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,46.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,72.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,71.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,122.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91495
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89575
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95636
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (Max),A,60.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92755
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8797
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (Max),A,66.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85129
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91089
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,N Current (Min),A,83.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,N Current (Max),A,135.75
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.88
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (Max),A,185.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (Min),A,193.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (Max),A,251.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (Min),A,171.5
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89581
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92581
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,N Current (Max),A,26.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94116
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94253
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (Min),A,32.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (Max),A,57.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,43.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,96.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8587
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91592
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (Max),A,42.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93597
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94687
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90652
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9035
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,N Current (Min),A,72.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,N Current (Max),A,154.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (Max),A,242.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (Max),A,242.75
