Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (Min),A,156.88
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (Max),A,241.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91058
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92248
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98407
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95648
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95526
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9733
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (Min),A,31.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,94.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79342
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91382
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (Max),A,54.62
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90356
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (Max),A,58.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89496
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89999
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,N Current (Min),A,72.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,N Current (Max),A,128.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (Max),A,211.88
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (Max),A,250.62
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (Max),A,245.5
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9397
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93808
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98282
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,N Current (Max),A,28.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95074
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92175
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (Min),A,31.5
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (Max),A,97.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,55.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91748
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81982
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92258
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (Max),A,11.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96378
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92947
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87756
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89032
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,N Current (Min),A,69.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,N Current (Max),A,132.5
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (Min),A,128.25
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (Max),A,232.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (Min),A,164.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (Max),A,239.75
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (Min),A,169.38
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (Max),A,255.12
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88315
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95138
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95639
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93915
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91519
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (Min),A,44.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (Max),A,102.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,72.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.62
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86914
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89947
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88019
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87042
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
