Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,N Current (Min),A,68.62
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,N Current (Max),A,119.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (Max),A,197.88
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (Min),A,154.75
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (Max),A,200.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (Max),A,254.5
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.71997
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9534
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9425
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,N Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96094
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89068
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98126
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (Min),A,41.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (Max),A,89.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,63.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,74.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,125.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7756
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96173
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94867
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93387
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90503
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,N Current (Min),A,69.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,N Current (Max),A,106.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (Max),A,232.38
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (Min),A,154.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (Max),A,264.5
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (Min),A,172.75
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (Max),A,242.62
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8826
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90253
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98132
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,N Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.38
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9566
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89068
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (Min),A,41.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (Max),A,97.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,66.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.38
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9223
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (Max),A,65.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,N Current (Min),A,69.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,N Current (Max),A,134.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (Max),A,240.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (Min),A,177.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (Max),A,270.12
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (Max),A,278.25
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96847
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93161
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97708
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,N Current (Max),A,28.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90326
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (Min),A,44.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (Max),A,102.62
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,69.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94723
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94607
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92523
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
