Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86059
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,N Current (Min),A,69.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,N Current (Max),A,125.62
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (Max),A,226.12
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (Max),A,252.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (Min),A,181.5
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (Max),A,276.75
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95889
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96512
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96918
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,N Current (Max),A,24.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,25.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97305
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92444
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96817
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (Max),A,88.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,56.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.62
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.62
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95062
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90341
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94006
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92755
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77185
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,N Current (Min),A,68.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,N Current (Max),A,131.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (Max),A,252.75
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (Min),A,174.38
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (Max),A,302.25
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96963
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97488
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98779
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,N Current (Max),A,49.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97272
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92242
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (Min),A,57.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (Max),A,143.12
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,88.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,117.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,97.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,167.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78634
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96484
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93497
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86456
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.849
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,N Current (Min),A,89.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,N Current (Max),A,233.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (Max),A,206.25
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (Max),A,202.12
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (Min),A,233.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (Max),A,372.5
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97308
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93274
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,N Current (Min),A,22.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,N Current (Max),A,59.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,N Current (RMS),A,36.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95554
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9086
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97879
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (Min),A,47.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (Max),A,113.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,67.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7818
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9003
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
