Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91821
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88739
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92801
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,N Current (Min),A,85.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,N Current (Max),A,157.88
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (Max),A,193.88
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (Min),A,143.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (Min),A,215.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (Max),A,307.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9241
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95398
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,N Current (Max),A,71.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,N Current (RMS),A,29.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,89.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94031
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92535
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96796
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (Min),A,33.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (Max),A,71.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,53.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,96.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,65.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94885
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85284
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87793
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91382
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83789
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75421
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,N Current (Min),A,70.88
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,N Current (Max),A,165.38
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (Max),A,200.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (Max),A,220.5
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (Min),A,154.25
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (Max),A,298.62
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.44
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93686
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9675
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96542
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,N Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96158
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94461
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96097
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (Min),A,27.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,39.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,56.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92419
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82858
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92758
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94394
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (Max),A,50.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90179
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84585
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.69
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8501
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,N Current (Min),A,68.5
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,N Current (Max),A,103.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (Max),A,205.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (Min),A,155.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (Max),A,225.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (Min),A,128.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (Max),A,203.38
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.88
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92969
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96905
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96912
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,N Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97037
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97794
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97391
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (Min),A,26.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (Max),A,60.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.62
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.12
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,54.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.12
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92862
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75872
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
