Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92325
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88595
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84805
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,N Current (Min),A,69.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,N Current (Max),A,141.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (Min),A,139.12
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (Max),A,224.88
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (Max),A,228.62
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (Min),A,171.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (Max),A,271.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92978
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97726
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95981
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,N Current (Max),A,25.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96902
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96912
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96271
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (Min),A,26.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (Max),A,49.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,92.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,105.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.19
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.37
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73727
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94641
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94342
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9122
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88235
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (Max),A,55.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84009
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,N Current (Min),A,72.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,N Current (Max),A,129.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (Max),A,250.12
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.62
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92255
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96924
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98401
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,N Current (Max),A,26.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97263
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92264
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94788
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (Min),A,27.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (Max),A,79.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,45.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,129.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95578
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67007
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85763
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93289
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95758
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94165
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90762
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88006
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92261
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76419
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,N Current (Min),A,78.62
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,N Current (Max),A,127.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.12
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (Max),A,240.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (Max),A,241.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (Min),A,124.5
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.81
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92258
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96814
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96918
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95944
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89612
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96231
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (Max),A,72.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,45.12
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
