Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.62
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.19
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58788
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83975
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90857
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94803
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (Max),A,38.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90637
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74383
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,N Current (Min),A,68.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,N Current (Max),A,101.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (Max),A,207.62
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (Min),A,132.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (Max),A,237.75
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (Max),A,215.88
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.81
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91418
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95621
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96863
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,N Current (Max),A,47.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,26.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96878
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89535
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9787
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (Max),A,88.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,56.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,121.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49154
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87524
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94882
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8753
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86291
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,N Current (Min),A,65.38
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,N Current (Max),A,121.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (Max),A,221.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (Min),A,167.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (Max),A,223.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (Max),A,246.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93564
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96915
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96829
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,N Current (Max),A,52.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,N Current (RMS),A,23.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9198
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90689
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (Min),A,37.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (Max),A,155.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,88.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,192.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.94
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77899
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92239
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (Max),A,17.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (Max),A,81.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84561
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8949
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85669
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,N Current (Min),A,62.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,N Current (Max),A,164.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.25
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (Min),A,151.75
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (Max),A,218.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (Min),A,131.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (Max),A,212.88
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (Min),A,141.38
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (Max),A,313.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97873
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96066
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,N Current (Max),A,49.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,N Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
