Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9566
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94171
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (Min),A,66.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (Max),A,168.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,121.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,114.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,214.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,167.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95093
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5718
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (Max),A,14.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95431
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85623
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86596
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,N Current (Min),A,80.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,N Current (Max),A,269.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,170.12
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (Min),A,135.38
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (Max),A,203.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (Max),A,256.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (Min),A,214.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (Max),A,408.62
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97195
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95093
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99396
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,N Current (Max),A,54.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90665
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98181
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (Max),A,125.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,66.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,167.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.19
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94879
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5606
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93274
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92575
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9357
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95636
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86731
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (Max),A,71.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85278
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9332
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93378
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (Min),A,28.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,N Current (Min),A,64.5
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,N Current (Max),A,118.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (Min),A,150.75
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (Max),A,215.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (Max),A,229.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (Min),A,163.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (Max),A,271.12
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94675
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94794
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9827
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,N Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,23.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96649
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94061
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96307
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,56.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,99.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.06
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60156
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (Max),A,4.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92132
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87457
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92633
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89615
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,N Current (Min),A,62.75
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,N Current (Max),A,110.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (Min),A,114.5
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (Max),A,215.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (Max),A,190.62
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
