Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (Max),A,212.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8966
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94946
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,N Current (Max),A,24.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,N Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,24.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.44
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93426
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93887
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9473
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (Min),A,24.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (Max),A,49.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95099
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68286
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95752
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91373
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97226
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89636
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8876
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87539
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88196
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,N Current (Min),A,60.88
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,N Current (Max),A,92.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (Max),A,169.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (Min),A,122.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (Max),A,187.25
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (Min),A,125.62
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (Max),A,163.38
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88217
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97375
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,N Current (Max),A,46.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91553
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9433
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96057
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (Max),A,58.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,37.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.12
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.63
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76748
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93399
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92288
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86627
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90115
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88763
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90381
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92404
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,N Current (Min),A,62.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,N Current (Max),A,107.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (Max),A,169.62
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (Max),A,202.75
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (Max),A,211.38
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.94
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8461
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97784
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,N Current (Max),A,52.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,N Current (RMS),A,23.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92612
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94223
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95523
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (Min),A,23.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (Max),A,48.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,34.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96011
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9107
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90533
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94876
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93384
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95615
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90442
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88171
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
