Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,N Current (Min),A,66.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,N Current (Max),A,113.12
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (Min),A,110.75
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (Max),A,215.88
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.19
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86072
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95114
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9667
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,N Current (Max),A,32.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,N Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92114
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93008
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94745
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (Max),A,48.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,33.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92358
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85147
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88946
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92456
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (Max),A,37.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91171
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,N Current (Min),A,65.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,N Current (Max),A,96.62
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (Max),A,180.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (Max),A,170.38
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (Max),A,176.5
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.69
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85949
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93552
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96429
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84765
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90716
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9476
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (Min),A,25.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (Max),A,55.75
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.75
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90613
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84497
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85837
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (Max),A,7.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91397
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95898
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9458
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91272
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90823
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,N Current (Min),A,66.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,N Current (Max),A,99.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (Max),A,157.38
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (Min),A,117.88
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (Max),A,182.5
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82177
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93722
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96417
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,N Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,N Current (RMS),A,9.88
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.88
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89984
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90863
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97321
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (Max),A,79.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,50.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,107.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93396
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8789
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93845
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93106
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9422
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (Max),A,73.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
