Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90622
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,N Current (Min),A,66.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,N Current (Max),A,105.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (Min),A,115.75
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (Max),A,210.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (Max),A,160.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (Max),A,196.88
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.63
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83529
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94589
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97379
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,N Current (Min),A,7.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,N Current (Max),A,23.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,N Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91357
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90613
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95322
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (Max),A,48.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94861
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78122
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89337
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93597
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95248
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91543
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90747
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,N Current (Min),A,62.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,N Current (Max),A,98.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (Max),A,142.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (Min),A,134.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (Max),A,188.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92624
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94528
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98016
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,N Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,N Current (RMS),A,10.62
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88257
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87778
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.922
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (Max),A,45.38
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.37
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93707
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.763
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90924
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (Max),A,7.62
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88583
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95361
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94104
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84112
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (Max),A,6.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,N Current (Min),A,62.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,N Current (Max),A,84.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (Min),A,101.62
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (Max),A,142.62
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (Min),A,120.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (Max),A,162.12
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90011
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94073
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96378
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,N Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,N Current (RMS),A,9.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.81
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89676
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90619
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90973
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (Min),A,22.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94434
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64099
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93143
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88714
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91846
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
