Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95285
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93362
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85278
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82727
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,N Current (Min),A,59.88
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,N Current (Max),A,100.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (Max),A,168.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (Max),A,186.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82315
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93512
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96954
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,N Current (Max),A,18.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86569
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91412
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89935
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93924
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60995
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95099
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89358
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89551
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91348
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95212
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80005
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83859
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (Max),A,5.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,N Current (Min),A,59.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,N Current (Max),A,82.5
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (Min),A,98.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (Min),A,96.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79187
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94681
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97125
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,N Current (RMS),A,9.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,20.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.44
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79965
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8978
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91992
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (Min),A,23.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (Max),A,44.62
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,30.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56152
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93057
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90445
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94012
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90866
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81537
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88739
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (Max),A,5.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,N Current (Min),A,60.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,N Current (Max),A,90.75
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (Max),A,172.5
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (Max),A,169.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.81
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84262
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94726
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97711
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,N Current (Max),A,15.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92389
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88879
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90719
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (Max),A,48.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.63
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94244
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73388
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7977
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
