Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8938
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89273
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93283
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83383
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,N Current (Min),A,62.38
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,N Current (Max),A,108.38
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (Max),A,205.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (Min),A,95.88
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (Max),A,137.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (Max),A,167.12
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.62
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.56
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8804
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9444
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97891
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,N Current (Min),A,6.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94382
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89514
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90982
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (Max),A,43.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.12
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93582
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78186
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79904
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (Max),A,9.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89462
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88803
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8966
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81341
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,N Current (Min),A,63.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,N Current (Max),A,82.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (Max),A,158.12
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (Max),A,127.12
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (Max),A,165.88
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.81
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88565
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94238
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96304
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,N Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,N Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,N Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.81
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93957
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89743
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91437
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (Min),A,23.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (Max),A,43.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92154
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8005
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84466
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (Max),A,8.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88663
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85748
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91269
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91153
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93512
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.802
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,N Current (Min),A,64.25
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,N Current (Max),A,100.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (Max),A,176.38
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (Max),A,123.12
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (Min),A,109.12
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (Max),A,169.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.69
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84475
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94037
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96689
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,N Current (Min),A,6.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,N Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96335
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89957
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92273
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (Min),A,26.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (Max),A,50.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,35.25
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
