Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96179
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74701
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (Max),A,21.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90481
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85614
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91165
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88504
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (Max),A,28.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89151
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86664
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,N Current (Min),A,61.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,N Current (Max),A,93.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (Min),A,122.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (Max),A,174.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87304
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94418
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95462
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,N Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,N Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,19.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95929
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87915
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91336
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (Max),A,47.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,34.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.5
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77624
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93161
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8663
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93741
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88299
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91409
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82608
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,N Current (Min),A,63.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,N Current (Max),A,102.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (Max),A,184.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.06
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8425
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94122
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97675
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,N Current (Min),A,6.12
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,N Current (Max),A,18.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96542
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89599
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92593
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (Min),A,27.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (Max),A,50.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,78.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.94
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94354
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6444
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (Max),A,7.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91467
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9053
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93832
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8183
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,N Current (Min),A,61.5
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,N Current (Max),A,92.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (Min),A,117.38
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (Max),A,167.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (Max),A,180.75
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.31
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76995
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93008
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.974
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,N Current (Max),A,21.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
