Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9682
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88495
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93799
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (Min),A,28.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (Max),A,51.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,38.38
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92477
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66397
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92731
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (Max),A,9.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90292
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87903
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95871
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89487
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90332
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86615
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92746
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (Max),A,6.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,N Current (Min),A,61.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,N Current (Max),A,84.75
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (Min),A,116.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (Max),A,171.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.87
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81332
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94296
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95785
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,N Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95142
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89236
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92947
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (Min),A,26.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (Max),A,40.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.81
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92343
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67578
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (Max),A,8.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85171
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89825
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8999
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84393
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,N Current (Min),A,62.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,N Current (Max),A,83.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (Max),A,163.12
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (Max),A,129.25
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (Min),A,106.62
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86969
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94052
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95898
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,N Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,21.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9483
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89624
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93491
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (Max),A,40.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,31.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.87
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95975
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8363
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95926
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (Min),A,2.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92297
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85678
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93063
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89947
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93274
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,N Current (Min),A,63.38
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,N Current (Max),A,83.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (Min),A,118.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (Max),A,157.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (Min),A,93.5
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.56
