Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88351
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94723
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96484
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,N Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,N Current (Max),A,14.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,N Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96616
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88672
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94617
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (Min),A,30.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (Max),A,50.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,37.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,63.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70132
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94943
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87671
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92151
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92303
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,N Current (Min),A,65.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,N Current (Max),A,99.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (Min),A,143.88
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (Min),A,114.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83163
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96728
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9848
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,N Current (Max),A,21.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.81
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94128
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87131
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9628
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (Min),A,25.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (Max),A,53.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,36.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.63
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74011
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91299
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (Max),A,8.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91711
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92059
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92673
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95264
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,N Current (Min),A,64.5
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,N Current (Max),A,84.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (Max),A,158.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (Max),A,157.75
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.81
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87741
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94711
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97821
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,N Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,N Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,22.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9508
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86804
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94229
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (Min),A,27.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (Max),A,40.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,32.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.63
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9378
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6907
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90079
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88577
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92349
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90323
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
