Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,N Current (Min),A,65.5
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,N Current (Max),A,94.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (Max),A,170.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (Min),A,112.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (Max),A,141.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87057
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94076
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97382
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,N Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96271
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8717
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92551
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (Min),A,27.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,38.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94794
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85187
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94952
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (Max),A,7.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90747
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90695
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91693
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94485
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,N Current (Min),A,65.38
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,N Current (Max),A,94.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (Min),A,124.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (Max),A,191.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (Min),A,113.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (Max),A,168.25
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86456
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92889
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95102
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88727
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93469
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (Max),A,47.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,35.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,52.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.87
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94641
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73523
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90594
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88571
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93307
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,N Current (Min),A,68.75
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,N Current (Max),A,89.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.69
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83023
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94263
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97607
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,N Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95679
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90158
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93466
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (Max),A,45.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,33.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.31
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92972
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65774
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90915
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92758
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87054
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92834
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91498
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
