Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94247
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,N Current (Min),A,68.25
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,N Current (Max),A,91.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (Max),A,178.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (Min),A,139.38
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.06
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84631
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94491
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,N Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,N Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,N Current (RMS),A,16.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95416
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91424
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94018
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (Min),A,27.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (Max),A,43.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,33.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91531
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6509
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.866
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (Max),A,6.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92203
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90359
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (Max),A,46.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91962
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,N Current (Min),A,69.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,N Current (Max),A,102.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (Max),A,165.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (Min),A,146.75
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (Max),A,198.88
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.31
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84347
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94745
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98257
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,N Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,N Current (Max),A,26.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,N Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95666
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90396
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93759
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (Min),A,26.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,34.62
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,76.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.62
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95126
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74768
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91547
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (Max),A,8.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91345
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93722
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91342
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92267
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,N Current (Min),A,70.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,N Current (Max),A,101.88
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (Min),A,122.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (Max),A,175.5
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.19
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87579
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92898
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97516
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,N Current (Max),A,24.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93243
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89279
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94247
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (Min),A,27.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.69
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95163
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78582
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90222
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (Max),A,7.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92102
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93957
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
