Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92996
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.909
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94125
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,N Current (Min),A,76.38
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,N Current (Max),A,101.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (Min),A,148.88
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.56
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86639
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95099
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98215
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,N Current (Max),A,48.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,N Current (RMS),A,20.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93054
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90542
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95499
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,35.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80932
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8659
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (Max),A,7.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93204
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93722
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91104
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,N Current (Min),A,74.25
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,N Current (Max),A,98.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (Min),A,118.5
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (Max),A,190.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (Min),A,137.12
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (Max),A,181.62
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85061
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94507
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97751
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,N Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91421
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90616
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96365
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91003
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77298
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88354
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93945
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88971
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92673
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91769
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88058
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89306
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,N Current (Min),A,74.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,N Current (Max),A,104.5
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (Max),A,165.25
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (Max),A,151.88
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81549
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93777
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9812
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88006
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89862
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95584
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (Min),A,29.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (Max),A,51.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,40.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.25
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89654
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75338
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91391
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (Max),A,8.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
