Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93466
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91116
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87439
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87802
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,N Current (Min),A,76.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,N Current (Max),A,122.25
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (Max),A,161.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (Min),A,110.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (Max),A,149.75
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (Min),A,144.38
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (Max),A,214.5
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.43
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87222
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94501
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97806
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,N Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89187
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91196
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96667
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (Max),A,58.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,44.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,96.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.19
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93826
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85824
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94943
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (Min),A,2.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (Max),A,5.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93918
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91601
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95752
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88748
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (Max),A,32.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87982
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88177
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,N Current (Min),A,75.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,N Current (Max),A,114.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (Min),A,116.88
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (Max),A,166.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (Min),A,117.25
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (Max),A,177.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (Max),A,203.62
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86279
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99112
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,N Current (Max),A,41.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96493
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91937
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96274
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (Max),A,67.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,45.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,115.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8833
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92825
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92438
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8974
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (Max),A,22.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85837
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88659
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,N Current (Min),A,73.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,N Current (Max),A,98.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (Min),A,137.25
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (Max),A,228.12
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.75
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88284
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96527
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97958
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,N Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90484
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91113
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96921
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (Max),A,61.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,45.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.62
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
