Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86636
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89981
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87085
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83737
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,N Current (Min),A,73.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,N Current (Max),A,90.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (Max),A,228.88
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (Min),A,154.75
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (Max),A,193.62
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.75
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86288
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93729
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96991
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,N Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,N Current (RMS),A,13.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,26.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88513
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91519
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97366
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (Max),A,65.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,52.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,61.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,99.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93304
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89667
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (Max),A,59.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94394
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94903
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88266
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88956
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,N Current (Min),A,80.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,N Current (Max),A,133.5
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (Max),A,210.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (Max),A,207.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (Min),A,152.25
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (Max),A,252.38
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.841
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94498
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97391
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,N Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93378
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94501
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (Min),A,37.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (Max),A,74.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,54.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93497
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87839
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93045
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (Max),A,7.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93677
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (Min),A,38.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (Max),A,105.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,79.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93478
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86691
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,N Current (Min),A,114.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,N Current (Max),A,190.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,153.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (Min),A,155.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (Max),A,246.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (Max),A,183.12
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (Min),A,238.62
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (Max),A,362.25
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.19
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77353
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94137
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9808
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,N Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
