Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92538
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97852
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (Min),A,62.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (Max),A,77.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,70.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,83.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,134.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94537
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8446
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9331
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (Max),A,6.62
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91391
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (Min),A,86.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (Max),A,97.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,93.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.94
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91397
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,N Current (Min),A,152.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,N Current (Max),A,183.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (Min),A,227.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (Max),A,253.38
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (Min),A,169.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (Max),A,190.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (Min),A,331.5
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (Max),A,355.12
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.75
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97089
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98819
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99094
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,N Current (Max),A,63.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,N Current (RMS),A,36.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,81.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93915
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91562
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (Min),A,42.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (Max),A,87.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,60.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,124.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95181
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87863
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90381
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93942
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,N Current (Min),A,90.75
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,N Current (Max),A,189.12
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (Min),A,193.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (Max),A,260.25
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (Min),A,148.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (Min),A,234.88
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (Max),A,330.62
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94385
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99268
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,N Current (Max),A,63.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,N Current (RMS),A,33.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,80.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93408
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92023
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.983
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (Min),A,41.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (Max),A,76.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,57.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95166
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96109
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (Max),A,12.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93072
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (Max),A,91.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,62.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (Max),A,51.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,N Current (Min),A,107.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,N Current (Max),A,162.12
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (Min),A,204.38
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (Max),A,305.5
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (Max),A,207.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (Min),A,232.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (Max),A,316.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T00:00:00.000+00:00,ambient,,Temperature,C,0.0
